Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
