Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333173,Woodland Road No 3,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
