Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.91
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.52
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
