Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
