Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
