Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
