Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,21.5
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,21.2
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.2
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.1
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.1
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.0
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.0
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
