Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,20.8
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,20.8
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,20.7
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,20.7
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,20.8
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,20.8
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,20.9
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,21.0
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,21.0
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,21.1
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
