Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,21.5
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,21.5
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
