Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
