Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
