Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
