Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
