Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
