Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
