Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
