Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
