Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
