Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
