Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
