Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
