Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
