Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
