Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.19
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.1
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
