Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
