Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
