Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.82
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,117.0
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.9
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
