Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
