Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
