Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
