Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
