Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
