Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
