Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
