Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
