Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
