Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
