Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,21.7
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,21.5
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
