Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,21.3
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,21.4
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,21.5
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,21.6
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
