Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,21.8
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,21.9
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
