Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
