Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
