Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
