Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
