Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
