Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
