Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
