Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.0
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
