Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,22.1
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,22.2
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,22.3
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,22.4
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,22.5
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,22.6
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,22.7
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,22.8
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
