Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,23.5
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
