Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
