Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
