Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.76
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.02
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
