Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
