Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.81
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333173,Woodland Road No 3,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
