Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
