Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.9
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.7
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
