Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
