Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
333173,Woodland Road No 3,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.9
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.0
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.1
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
