Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.2
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.3
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.4
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.6
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.7
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.8
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.9
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.0
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.1
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.2
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.3
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.4
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
