Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.5
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.6
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.8
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.0
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.1
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.2
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.5
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.6
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.7
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.8
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
