Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
