Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
