Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
